Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
