Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
