Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
