Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
