Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
