Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
