Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
