Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
