Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
