Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
