Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
