Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
