Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
