Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
