Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
