Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
