Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
