Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
