Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
