Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
