Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
