Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
