Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
