Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
