Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
