Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
