Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
