Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
