Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,23.6
