Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
