Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
