Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
