Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
