Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
