Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
