Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
