Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.7
