Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
