Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
