Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
