Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
