Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
