Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
