Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
