Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
