Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
