Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
