Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
