Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
