Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
