Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
