Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
