Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,27.4
