Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
