Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
751728,ATTWOOD LANE - HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
