Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
