Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
