Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
