Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
