Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,32.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
