Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.3
