Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
