Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
