Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,24.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,24.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,24.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,25.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.2
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751728,ATTWOOD LANE - HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
